Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,24.2
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
587077,Market Way,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
587077,Market Way,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
587077,Market Way,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
587077,Market Way,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
