Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.4
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.4
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
587077,Market Way,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
587077,Market Way,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
587077,Market Way,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
