Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
587077,Market Way,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
587077,Market Way,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
587077,Market Way,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,24.7
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
587077,Market Way,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,24.7
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,24.7
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
587077,Market Way,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
587077,Market Way,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
