Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
587077,Market Way,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
587077,Market Way,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
587077,Market Way,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,10.3
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
587077,Market Way,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
587077,Market Way,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
587077,Market Way,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,11.7
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
587077,Market Way,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
