Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
587077,Market Way,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
587077,Market Way,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
587077,Market Way,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.6
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587077,Market Way,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
587077,Market Way,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
587077,Market Way,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
587077,Market Way,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
587077,Market Way,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
587077,Market Way,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
587077,Market Way,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
587077,Market Way,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
587077,Market Way,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
587077,Market Way,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,25.0
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
587077,Market Way,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
587077,Market Way,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
