Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
587077,Market Way,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.9
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
587077,Market Way,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
587077,Market Way,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
587077,Market Way,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
587077,Market Way,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
587077,Market Way,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
587077,Market Way,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.8
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
587077,Market Way,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
587077,Market Way,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.7
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
587077,Market Way,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.08
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
587077,Market Way,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
587077,Market Way,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
587077,Market Way,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
587077,Market Way,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
587077,Market Way,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.6
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
587077,Market Way,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
587077,Market Way,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
587077,Market Way,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
