Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
587077,Market Way,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
587077,Market Way,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.5
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
587077,Market Way,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.29
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
587077,Market Way,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,24.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
587077,Market Way,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
587077,Market Way,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.46
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587077,Market Way,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,24.3
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
587077,Market Way,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,24.2
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
587077,Market Way,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.58
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587077,Market Way,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,24.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
587077,Market Way,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
