Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
587077,Market Way,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,24.0
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
587077,Market Way,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.12
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
587077,Market Way,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
587077,Market Way,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
587077,Market Way,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
587077,Market Way,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
587077,Market Way,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
587077,Market Way,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.93
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
587077,Market Way,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
587077,Market Way,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
587077,Market Way,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
587077,Market Way,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
587077,Market Way,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.8
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
587077,Market Way,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.08
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
587077,Market Way,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
587077,Market Way,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.7
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
587077,Market Way,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.89
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
587077,Market Way,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,23.6
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
587077,Market Way,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
587077,Market Way,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,23.6
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
587077,Market Way,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
