Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
587077,Market Way,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,23.5
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
587077,Market Way,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
587077,Market Way,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
587077,Market Way,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,23.5
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
587077,Market Way,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
587077,Market Way,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
587077,Market Way,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
587077,Market Way,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
587077,Market Way,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
587077,Market Way,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
587077,Market Way,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
587077,Market Way,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
587077,Market Way,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
587077,Market Way,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
587077,Market Way,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
587077,Market Way,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
587077,Market Way,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
587077,Market Way,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
587077,Market Way,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
587077,Market Way,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
587077,Market Way,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
