Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
587077,Market Way,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
587077,Market Way,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
587077,Market Way,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
587077,Market Way,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
587077,Market Way,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
587077,Market Way,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
587077,Market Way,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
587077,Market Way,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
587077,Market Way,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
587077,Market Way,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
587077,Market Way,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
587077,Market Way,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
587077,Market Way,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
587077,Market Way,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
587077,Market Way,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
587077,Market Way,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
