Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
587077,Market Way,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
587077,Market Way,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
587077,Market Way,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
587077,Market Way,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
587077,Market Way,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.9
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
587077,Market Way,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
587077,Market Way,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
587077,Market Way,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
