Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
587077,Market Way,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
587077,Market Way,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.87
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
587077,Market Way,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
587077,Market Way,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587077,Market Way,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
587077,Market Way,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.48
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
587077,Market Way,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
