Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
587077,Market Way,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587077,Market Way,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
587077,Market Way,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,10.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
587077,Market Way,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
587077,Market Way,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
587077,Market Way,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
587077,Market Way,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
