Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587077,Market Way,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587077,Market Way,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
587077,Market Way,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587077,Market Way,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
587077,Market Way,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
587077,Market Way,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
