Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
587077,Market Way,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
587077,Market Way,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
587077,Market Way,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587077,Market Way,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
587077,Market Way,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
587077,Market Way,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
587077,Market Way,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
587077,Market Way,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
