Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
587077,Market Way,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587077,Market Way,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
587077,Market Way,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587077,Market Way,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
587077,Market Way,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587077,Market Way,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
