Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587077,Market Way,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
587077,Market Way,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587077,Market Way,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
587077,Market Way,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.35
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587077,Market Way,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
587077,Market Way,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
