Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
587077,Market Way,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587077,Market Way,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587077,Market Way,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
587077,Market Way,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
587077,Market Way,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
