Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
587077,Market Way,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587077,Market Way,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
587077,Market Way,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
587077,Market Way,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
587077,Market Way,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
587077,Market Way,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
