Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
587077,Market Way,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
587077,Market Way,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.89
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.0
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.9
