Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
587077,Market Way,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
587077,Market Way,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
587077,Market Way,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
587077,Market Way,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
587077,Market Way,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
587077,Market Way,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
