Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
587077,Market Way,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
587077,Market Way,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
587077,Market Way,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
587077,Market Way,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
587077,Market Way,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
587077,Market Way,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
587077,Market Way,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
587077,Market Way,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.7
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
587077,Market Way,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
587077,Market Way,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
587077,Market Way,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
587077,Market Way,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
587077,Market Way,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
587077,Market Way,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
587077,Market Way,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
587077,Market Way,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
