Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
587077,Market Way,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
587077,Market Way,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
587077,Market Way,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.53
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
587077,Market Way,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
587077,Market Way,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
587077,Market Way,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,15.7
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
587077,Market Way,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
587077,Market Way,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
587077,Market Way,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
587077,Market Way,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
587077,Market Way,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
587077,Market Way,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
587077,Market Way,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
587077,Market Way,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
587077,Market Way,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
587077,Market Way,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
587077,Market Way,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
587077,Market Way,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
