Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
587077,Market Way,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
587077,Market Way,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
587077,Market Way,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.42
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
587077,Market Way,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
587077,Market Way,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
587077,Market Way,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
587077,Market Way,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
587077,Market Way,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.19
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.7
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
587077,Market Way,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
587077,Market Way,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
587077,Market Way,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
587077,Market Way,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
587077,Market Way,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
587077,Market Way,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.52
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
587077,Market Way,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
587077,Market Way,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
587077,Market Way,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
587077,Market Way,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
587077,Market Way,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
587077,Market Way,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
587077,Market Way,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
587077,Market Way,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.02
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
