Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
587077,Market Way,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
587077,Market Way,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
587077,Market Way,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
587077,Market Way,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
587077,Market Way,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
587077,Market Way,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
587077,Market Way,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
587077,Market Way,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
587077,Market Way,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
587077,Market Way,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.31
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
587077,Market Way,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
587077,Market Way,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
587077,Market Way,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
587077,Market Way,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
587077,Market Way,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
587077,Market Way,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
587077,Market Way,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
587077,Market Way,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
587077,Market Way,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.31
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
587077,Market Way,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
587077,Market Way,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
