Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
587077,Market Way,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
587077,Market Way,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
587077,Market Way,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
587077,Market Way,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.37
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
587077,Market Way,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
587077,Market Way,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
587077,Market Way,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
587077,Market Way,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
587077,Market Way,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
587077,Market Way,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,26.9
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
587077,Market Way,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
587077,Market Way,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
587077,Market Way,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
587077,Market Way,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
587077,Market Way,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
587077,Market Way,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.21
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
587077,Market Way,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
587077,Market Way,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
587077,Market Way,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
587077,Market Way,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
587077,Market Way,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,25.9
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
