Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
587077,Market Way,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
587077,Market Way,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
587077,Market Way,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.17
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
587077,Market Way,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
587077,Market Way,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
587077,Market Way,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
587077,Market Way,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
587077,Market Way,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
587077,Market Way,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
587077,Market Way,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
587077,Market Way,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
587077,Market Way,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
587077,Market Way,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
587077,Market Way,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
587077,Market Way,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
587077,Market Way,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
587077,Market Way,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
587077,Market Way,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
587077,Market Way,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
587077,Market Way,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
587077,Market Way,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
587077,Market Way,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
587077,Market Way,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
587077,Market Way,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
