Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
587077,Market Way,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
587077,Market Way,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
587077,Market Way,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
587077,Market Way,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.89
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
587077,Market Way,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
587077,Market Way,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
587077,Market Way,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
587077,Market Way,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
587077,Market Way,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
587077,Market Way,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
587077,Market Way,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.27
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
587077,Market Way,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
587077,Market Way,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
587077,Market Way,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
587077,Market Way,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
587077,Market Way,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
587077,Market Way,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
