Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
587077,Market Way,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
587077,Market Way,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
587077,Market Way,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
587077,Market Way,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
587077,Market Way,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
587077,Market Way,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
587077,Market Way,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.4
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
587077,Market Way,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
587077,Market Way,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
587077,Market Way,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
587077,Market Way,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
587077,Market Way,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
587077,Market Way,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
587077,Market Way,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
587077,Market Way,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
587077,Market Way,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
587077,Market Way,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
587077,Market Way,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
587077,Market Way,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
587077,Market Way,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
587077,Market Way,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
587077,Market Way,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
