Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
587077,Market Way,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
587077,Market Way,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
587077,Market Way,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
587077,Market Way,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
587077,Market Way,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
587077,Market Way,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
587077,Market Way,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
587077,Market Way,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
587077,Market Way,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
587077,Market Way,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.3
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
587077,Market Way,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
587077,Market Way,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
587077,Market Way,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
587077,Market Way,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
587077,Market Way,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.33
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
