Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
587077,Market Way,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
587077,Market Way,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587077,Market Way,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
587077,Market Way,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
587077,Market Way,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
587077,Market Way,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587077,Market Way,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
587077,Market Way,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
