Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
587077,Market Way,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
587077,Market Way,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
587077,Market Way,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
587077,Market Way,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
587077,Market Way,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
