Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
587077,Market Way,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.58
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.45
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.33
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
