Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
587077,Market Way,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
587077,Market Way,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
587077,Market Way,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
587077,Market Way,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
