Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587077,Market Way,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
587077,Market Way,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
587077,Market Way,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
