Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
587077,Market Way,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
587077,Market Way,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
587077,Market Way,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
587077,Market Way,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
587077,Market Way,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587077,Market Way,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
587077,Market Way,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
587077,Market Way,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
587077,Market Way,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
587077,Market Way,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
587077,Market Way,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
587077,Market Way,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
587077,Market Way,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
587077,Market Way,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
587077,Market Way,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
587077,Market Way,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587077,Market Way,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
587077,Market Way,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
587077,Market Way,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587077,Market Way,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
587077,Market Way,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587077,Market Way,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
587077,Market Way,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587077,Market Way,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
587077,Market Way,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
587077,Market Way,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
