Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
587077,Market Way,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.64
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587077,Market Way,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
587077,Market Way,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587077,Market Way,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
587077,Market Way,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.97
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
587077,Market Way,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.67
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
587077,Market Way,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
