Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,23.4
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
587077,Market Way,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
587077,Market Way,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
587077,Market Way,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.52
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
587077,Market Way,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
587077,Market Way,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
587077,Market Way,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
587077,Market Way,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
587077,Market Way,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.2
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
587077,Market Way,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
587077,Market Way,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
587077,Market Way,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
587077,Market Way,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
587077,Market Way,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
587077,Market Way,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
587077,Market Way,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
587077,Market Way,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
587077,Market Way,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
