Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
587077,Market Way,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
587077,Market Way,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
587077,Market Way,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
587077,Market Way,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
587077,Market Way,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
587077,Market Way,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
587077,Market Way,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
587077,Market Way,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
587077,Market Way,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
587077,Market Way,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
587077,Market Way,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.1
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
587077,Market Way,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
587077,Market Way,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
587077,Market Way,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
587077,Market Way,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
587077,Market Way,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
587077,Market Way,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
587077,Market Way,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
587077,Market Way,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
587077,Market Way,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,23.0
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
587077,Market Way,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
587077,Market Way,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
587077,Market Way,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.9
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
587077,Market Way,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
