Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
587077,Market Way,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
587077,Market Way,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.8
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
587077,Market Way,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
587077,Market Way,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
587077,Market Way,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.8
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
587077,Market Way,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.61
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
587077,Market Way,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
587077,Market Way,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.8
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
587077,Market Way,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
587077,Market Way,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
587077,Market Way,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.7
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
587077,Market Way,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
587077,Market Way,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.6
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
587077,Market Way,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
587077,Market Way,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
587077,Market Way,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.5
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
587077,Market Way,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
587077,Market Way,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.5
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
587077,Market Way,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
587077,Market Way,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
587077,Market Way,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.4
