Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
587077,Market Way,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
587077,Market Way,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
587077,Market Way,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.3
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
587077,Market Way,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
587077,Market Way,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.2
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
587077,Market Way,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
587077,Market Way,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
587077,Market Way,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.1
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
587077,Market Way,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
587077,Market Way,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,22.0
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
587077,Market Way,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
587077,Market Way,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.48
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
587077,Market Way,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
587077,Market Way,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.3
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.6
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.4
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
587077,Market Way,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
587077,Market Way,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
587077,Market Way,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
