Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
587077,Market Way,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
587077,Market Way,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.04
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
587077,Market Way,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
587077,Market Way,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
587077,Market Way,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
587077,Market Way,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
587077,Market Way,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
587077,Market Way,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
587077,Market Way,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
587077,Market Way,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
587077,Market Way,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
587077,Market Way,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
587077,Market Way,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
587077,Market Way,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
587077,Market Way,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
587077,Market Way,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
587077,Market Way,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
587077,Market Way,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
587077,Market Way,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
587077,Market Way,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
587077,Market Way,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
587077,Market Way,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
