Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
587077,Market Way,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
587077,Market Way,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
587077,Market Way,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,14.6
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
587077,Market Way,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
587077,Market Way,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
587077,Market Way,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
587077,Market Way,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
587077,Market Way,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
587077,Market Way,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
587077,Market Way,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
587077,Market Way,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
587077,Market Way,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.93
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
587077,Market Way,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
587077,Market Way,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
587077,Market Way,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
587077,Market Way,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
587077,Market Way,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
587077,Market Way,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
