Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
587077,Market Way,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
587077,Market Way,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
587077,Market Way,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
587077,Market Way,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
587077,Market Way,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
587077,Market Way,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
587077,Market Way,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
587077,Market Way,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
587077,Market Way,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.99
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
587077,Market Way,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
587077,Market Way,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
587077,Market Way,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587077,Market Way,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
587077,Market Way,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
587077,Market Way,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
