Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587077,Market Way,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
587077,Market Way,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
587077,Market Way,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
587077,Market Way,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
587077,Market Way,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
587077,Market Way,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
587077,Market Way,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.9
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.87
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
587077,Market Way,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587077,Market Way,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
587077,Market Way,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
587077,Market Way,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
587077,Market Way,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
