Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
587077,Market Way,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
587077,Market Way,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.39
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
587077,Market Way,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
587077,Market Way,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
587077,Market Way,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
587077,Market Way,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
587077,Market Way,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
587077,Market Way,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
587077,Market Way,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587077,Market Way,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
587077,Market Way,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
587077,Market Way,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
587077,Market Way,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
