Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
587077,Market Way,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
587077,Market Way,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
587077,Market Way,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
587077,Market Way,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
587077,Market Way,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.42
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
587077,Market Way,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
587077,Market Way,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
