Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587077,Market Way,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
587077,Market Way,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
587077,Market Way,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587077,Market Way,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587077,Market Way,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.8
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
