Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587077,Market Way,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587077,Market Way,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
587077,Market Way,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
587077,Market Way,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.6
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
587077,Market Way,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
587077,Market Way,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
587077,Market Way,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
