Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
587077,Market Way,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
587077,Market Way,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587077,Market Way,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587077,Market Way,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587077,Market Way,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587077,Market Way,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
587077,Market Way,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587077,Market Way,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
