Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587077,Market Way,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
587077,Market Way,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.9
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
587077,Market Way,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,20.0
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
587077,Market Way,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,20.1
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
587077,Market Way,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
