Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,20.2
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
587077,Market Way,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
587077,Market Way,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587077,Market Way,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587077,Market Way,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
587077,Market Way,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.7
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587077,Market Way,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.3
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.38
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.71
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587077,Market Way,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
587077,Market Way,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,20.4
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.4
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
