Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
587077,Market Way,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
587077,Market Way,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587077,Market Way,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587077,Market Way,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587077,Market Way,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
587077,Market Way,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
587077,Market Way,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587077,Market Way,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
587077,Market Way,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
587077,Market Way,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
587077,Market Way,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
587077,Market Way,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587077,Market Way,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
587077,Market Way,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
