Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
587077,Market Way,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
587077,Market Way,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587077,Market Way,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
587077,Market Way,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587077,Market Way,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
587077,Market Way,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587077,Market Way,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
587077,Market Way,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587077,Market Way,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
587077,Market Way,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
587077,Market Way,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.6
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
