Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
587077,Market Way,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.45
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
587077,Market Way,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
587077,Market Way,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,10.0
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
587077,Market Way,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587077,Market Way,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
587077,Market Way,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
587077,Market Way,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
587077,Market Way,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
587077,Market Way,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.67
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
587077,Market Way,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
587077,Market Way,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
587077,Market Way,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.9
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
587077,Market Way,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
587077,Market Way,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
