Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
587077,Market Way,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.55
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
587077,Market Way,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
587077,Market Way,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
587077,Market Way,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
587077,Market Way,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
587077,Market Way,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
587077,Market Way,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
587077,Market Way,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
587077,Market Way,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.14
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
587077,Market Way,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
587077,Market Way,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
587077,Market Way,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
587077,Market Way,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
587077,Market Way,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
587077,Market Way,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.46
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
587077,Market Way,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
587077,Market Way,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
587077,Market Way,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
