Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
587077,Market Way,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
587077,Market Way,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.32
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
587077,Market Way,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
587077,Market Way,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
587077,Market Way,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.25
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
587077,Market Way,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
587077,Market Way,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
587077,Market Way,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
587077,Market Way,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
587077,Market Way,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,21.8
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
587077,Market Way,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
587077,Market Way,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
587077,Market Way,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,21.7
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
587077,Market Way,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
587077,Market Way,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
587077,Market Way,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
587077,Market Way,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
587077,Market Way,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
587077,Market Way,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
587077,Market Way,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
587077,Market Way,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
