Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
587077,Market Way,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
587077,Market Way,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
587077,Market Way,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
587077,Market Way,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
587077,Market Way,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
587077,Market Way,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
587077,Market Way,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,21.6
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
587077,Market Way,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.87
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
587077,Market Way,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
587077,Market Way,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.5
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
587077,Market Way,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
587077,Market Way,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
587077,Market Way,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.4
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
587077,Market Way,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
587077,Market Way,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
587077,Market Way,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
587077,Market Way,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
587077,Market Way,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
587077,Market Way,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,21.3
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
587077,Market Way,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
