Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
587077,Market Way,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
587077,Market Way,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
587077,Market Way,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
587077,Market Way,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
587077,Market Way,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
587077,Market Way,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.25
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
587077,Market Way,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
587077,Market Way,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
587077,Market Way,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
587077,Market Way,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
587077,Market Way,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
587077,Market Way,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
587077,Market Way,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.48
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.64
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
587077,Market Way,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
587077,Market Way,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
587077,Market Way,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
587077,Market Way,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
587077,Market Way,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.2
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
587077,Market Way,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
