Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
587077,Market Way,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
587077,Market Way,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
587077,Market Way,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
587077,Market Way,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
587077,Market Way,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
587077,Market Way,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
587077,Market Way,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
587077,Market Way,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
587077,Market Way,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
587077,Market Way,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
587077,Market Way,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
587077,Market Way,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
587077,Market Way,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
587077,Market Way,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
587077,Market Way,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.28
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
587077,Market Way,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
587077,Market Way,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
587077,Market Way,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
587077,Market Way,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
587077,Market Way,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
587077,Market Way,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
587077,Market Way,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
