Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
587077,Market Way,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
587077,Market Way,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
587077,Market Way,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
587077,Market Way,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
587077,Market Way,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
587077,Market Way,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
587077,Market Way,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
587077,Market Way,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
587077,Market Way,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
587077,Market Way,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
587077,Market Way,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.98
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
587077,Market Way,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
587077,Market Way,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
587077,Market Way,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
587077,Market Way,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
587077,Market Way,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
587077,Market Way,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.39
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
587077,Market Way,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
587077,Market Way,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.07
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
