Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
587077,Market Way,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
587077,Market Way,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
587077,Market Way,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
587077,Market Way,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
587077,Market Way,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
587077,Market Way,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
587077,Market Way,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
587077,Market Way,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
587077,Market Way,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
587077,Market Way,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
587077,Market Way,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
587077,Market Way,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
587077,Market Way,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
587077,Market Way,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,20.5
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
587077,Market Way,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
587077,Market Way,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
587077,Market Way,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
587077,Market Way,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.36
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
587077,Market Way,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
587077,Market Way,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
587077,Market Way,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587077,Market Way,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
587077,Market Way,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
