Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587077,Market Way,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587077,Market Way,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
587077,Market Way,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
587077,Market Way,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,20.6
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
587077,Market Way,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.85
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
587077,Market Way,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,20.7
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
587077,Market Way,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
587077,Market Way,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587077,Market Way,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
587077,Market Way,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,20.8
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
587077,Market Way,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587077,Market Way,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
587077,Market Way,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
587077,Market Way,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587077,Market Way,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,20.9
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
587077,Market Way,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
