Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,21.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
587077,Market Way,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
587077,Market Way,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
587077,Market Way,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587077,Market Way,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,21.1
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
587077,Market Way,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587077,Market Way,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
587077,Market Way,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
587077,Market Way,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
587077,Market Way,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.09
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587077,Market Way,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587077,Market Way,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587077,Market Way,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
587077,Market Way,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
587077,Market Way,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
587077,Market Way,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587077,Market Way,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
587077,Market Way,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,21.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
587077,Market Way,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.38
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
587077,Market Way,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
